Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.2
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,22.5
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.85
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.61
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
605821,Bethany Corner Pembroke Dock,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.95
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.22
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.3
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.0
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,22.6
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.58
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.15
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.98
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
605821,Bethany Corner Pembroke Dock,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.39
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.84
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,73.7
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.0
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,22.7
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,41.17
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.49
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
605821,Bethany Corner Pembroke Dock,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.58
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,79.1
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.8
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,22.8
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.39
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.11
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
605821,Bethany Corner Pembroke Dock,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.69
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,84.2
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.2
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,22.9
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,42.66
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.24
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
605821,Bethany Corner Pembroke Dock,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.37
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,80.8
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.5
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,23.0
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,39.05
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.16
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
605821,Bethany Corner Pembroke Dock,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.84
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.62
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,83.1
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.3
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,23.0
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,43.59
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.41
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
605821,Bethany Corner Pembroke Dock,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.84
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,73.4
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.0
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,23.1
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,39.42
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.15
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
605821,Bethany Corner Pembroke Dock,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.38
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,80.7
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.3
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,23.2
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,40.99
