Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.69
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
605821,Bethany Corner Pembroke Dock,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.44
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.16
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,82.6
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.3
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,23.3
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,41.49
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.6
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
605821,Bethany Corner Pembroke Dock,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.51
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,89.9
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.5
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,23.4
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,40.56
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.9
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.13
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
605821,Bethany Corner Pembroke Dock,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.63
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,94.1
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.9
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,23.5
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,41.66
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.92
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.7
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
605821,Bethany Corner Pembroke Dock,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.84
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,86.8
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.5
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,23.5
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,39.23
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.07
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
605821,Bethany Corner Pembroke Dock,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.73
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,89.2
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.1
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,23.7
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,40.2
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.02
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.01
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
605821,Bethany Corner Pembroke Dock,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.92
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.0
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,82.9
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.9
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,23.8
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,38.68
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.71
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
605821,Bethany Corner Pembroke Dock,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.85
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,83.3
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.5
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,23.9
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,39.77
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.11
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
605821,Bethany Corner Pembroke Dock,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.92
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.06
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,86.6
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.4
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,23.9
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,38.13
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.37
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
605821,Bethany Corner Pembroke Dock,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
