Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.3
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,89.0
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.2
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,24.0
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,39.22
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.09
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.17
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
605821,Bethany Corner Pembroke Dock,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.53
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,92.0
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.0
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,24.0
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,40.03
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.38
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.22
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
605821,Bethany Corner Pembroke Dock,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.92
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,92.0
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.8
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,24.1
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,38.68
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
605821,Bethany Corner Pembroke Dock,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.61
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,91.5
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.4
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,24.2
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,39.16
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.05
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
605821,Bethany Corner Pembroke Dock,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.52
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,89.6
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.9
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,24.3
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,39.85
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.09
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
605821,Bethany Corner Pembroke Dock,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.34
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,87.0
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.4
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,24.3
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,39.2
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.78
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
605821,Bethany Corner Pembroke Dock,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.28
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,92.7
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.3
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,24.4
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,39.95
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.82
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
605821,Bethany Corner Pembroke Dock,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.61
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,91.8
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.7
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,24.5
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,40.34
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.37
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
605821,Bethany Corner Pembroke Dock,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
