Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.54
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,91.1
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.4
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,24.6
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,40.39
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.97
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
605821,Bethany Corner Pembroke Dock,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.2
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.58
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,83.4
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.0
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,24.6
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,40.65
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.72
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
605821,Bethany Corner Pembroke Dock,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.92
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.12
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.53
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.54
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,74.5
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.7
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,24.7
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,39.74
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.36
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.16
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
605821,Bethany Corner Pembroke Dock,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.24
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.74
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.65
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,83.7
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.8
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,24.8
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,43.64
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.09
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.42
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
605821,Bethany Corner Pembroke Dock,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.48
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,89.9
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.2
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,24.9
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,42.13
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.41
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.66
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
605821,Bethany Corner Pembroke Dock,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.4
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,92.5
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.9
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,25.0
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.58
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.72
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
605821,Bethany Corner Pembroke Dock,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.56
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.27
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,90.5
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.3
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,25.1
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,42.73
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.49
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
605821,Bethany Corner Pembroke Dock,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.93
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.17
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,86.7
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.0
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,25.3
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,40.91
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.6
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.66
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
605821,Bethany Corner Pembroke Dock,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.12
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.85
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
