Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,101.9
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.1
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,25.4
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,43.78
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.06
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.74
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
605821,Bethany Corner Pembroke Dock,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.24
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.95
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,84.2
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.6
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,25.4
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,42.74
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.01
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.1
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
605821,Bethany Corner Pembroke Dock,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.95
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,89.7
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.6
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,25.5
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,45.81
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.23
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.42
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
605821,Bethany Corner Pembroke Dock,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.22
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.59
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,83.2
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.4
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,25.6
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,44.51
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.99
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
605821,Bethany Corner Pembroke Dock,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.7
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.83
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.5
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,78.6
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.2
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,25.6
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,43.09
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.4
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.69
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
605821,Bethany Corner Pembroke Dock,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.69
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.73
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.24
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.87
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.7
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.9
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,25.8
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,42.14
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.38
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
605821,Bethany Corner Pembroke Dock,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.22
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.68
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.37
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.04
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,72.3
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.9
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,26.0
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,43.08
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.29
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.83
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
605821,Bethany Corner Pembroke Dock,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.14
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.48
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.61
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,78.1
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.1
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,26.1
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.92
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.22
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.37
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
605821,Bethany Corner Pembroke Dock,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.09
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.57
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.31
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,81.0
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.6
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,28.3
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
