Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,45.92
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.49
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.81
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
605821,Bethany Corner Pembroke Dock,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.95
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.12
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.12
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,77.7
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.1
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.0
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,28.3
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,46.19
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.48
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.11
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
605821,Bethany Corner Pembroke Dock,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.94
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.75
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.11
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.9
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.8
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.5
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,28.4
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,46.24
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.89
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.87
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
605821,Bethany Corner Pembroke Dock,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,35.82
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.28
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.29
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,81.6
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.5
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.9
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,28.5
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,49.87
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.83
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.07
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
605821,Bethany Corner Pembroke Dock,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.93
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.68
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.94
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.85
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,77.7
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.0
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.2
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,28.5
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,48.25
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.17
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.85
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
605821,Bethany Corner Pembroke Dock,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.8
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.4
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.83
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.8
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,79.7
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.2
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.1
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,28.6
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,51.39
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.53
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.41
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
605821,Bethany Corner Pembroke Dock,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.92
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.71
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.75
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.67
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.68
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.6
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.9
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.6
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,28.6
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,53.52
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.39
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.36
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
605821,Bethany Corner Pembroke Dock,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.89
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,37.5
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.84
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.73
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,82.2
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.0
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,28.6
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,54.15
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.71
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.38
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
605821,Bethany Corner Pembroke Dock,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.82
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,35.49
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.85
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.83
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.1
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.4
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.1
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,28.8
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,52.58
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.71
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.62
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
605821,Bethany Corner Pembroke Dock,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.32
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.79
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.58
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
