Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.91
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.83
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.06
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.9
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.0
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.3
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,28.9
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,51.37
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.87
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.72
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
605821,Bethany Corner Pembroke Dock,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.23
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.3
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.74
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,35.66
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.69
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.9
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.0
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.2
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.8
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.3
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,29.1
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,53.76
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.61
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.01
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
605821,Bethany Corner Pembroke Dock,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.34
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.46
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.6
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.0
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.5
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.5
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.2
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,29.2
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,56.53
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.9
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.46
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
605821,Bethany Corner Pembroke Dock,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.56
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.25
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.04
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.13
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.74
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.8
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.5
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.1
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.8
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,29.3
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,55.63
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.26
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.38
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
605821,Bethany Corner Pembroke Dock,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.04
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.46
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.61
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.65
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.96
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,43.43
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.48
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.75
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,100.4
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.2
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.1
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.3
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,29.3
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,66.1
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.99
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.42
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
605821,Bethany Corner Pembroke Dock,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.63
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.71
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.35
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.18
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,36.45
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.64
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.36
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.4
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.8
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.2
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.6
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,29.4
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,58.16
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.35
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.13
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
605821,Bethany Corner Pembroke Dock,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.2
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.46
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.2
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.66
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.85
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.0
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.7
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,39.78
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.29
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.92
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,93.6
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.3
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.8
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,29.4
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,73.34
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.35
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.96
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,138.3
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.3
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
605821,Bethany Corner Pembroke Dock,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.58
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.77
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.25
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.67
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,36.89
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.19
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.6
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,77.6
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.8
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.7
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,29.3
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,63.99
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.06
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.22
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
605821,Bethany Corner Pembroke Dock,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.16
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.54
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.86
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.5
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.2
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
