Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.88
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.7
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.93
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.8
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.5
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.2
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,29.4
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,66.65
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,54.55
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.39
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
605821,Bethany Corner Pembroke Dock,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.49
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.86
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.98
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.32
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.9
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.93
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.44
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.64
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.5
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.3
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.0
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,29.4
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,58.73
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,57.56
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.74
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
605821,Bethany Corner Pembroke Dock,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.53
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.29
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.8
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.53
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.79
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.28
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.61
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.5
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.1
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.8
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.5
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,29.5
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,60.39
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,56.95
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.74
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
605821,Bethany Corner Pembroke Dock,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.89
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.14
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.47
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.3
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.97
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.82
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.15
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,38.6
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.79
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.9
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.6
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.5
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.3
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.0
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,29.5
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,66.28
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.86
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.6
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
605821,Bethany Corner Pembroke Dock,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.36
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.4
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.96
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.36
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.4
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.15
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,39.67
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.52
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.26
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,74.0
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.0
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.4
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.3
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,29.6
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,68.25
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.13
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.52
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
605821,Bethany Corner Pembroke Dock,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.79
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.76
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.38
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.19
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.54
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.9
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,39.03
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.78
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.99
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.7
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.5
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.2
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,29.6
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,69.1
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,59.12
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.42
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
605821,Bethany Corner Pembroke Dock,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.55
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.76
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.63
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.8
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.57
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.19
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.7
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,40.13
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,32.55
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.32
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.7
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.8
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.0
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,29.4
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,68.78
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,62.67
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.33
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
605821,Bethany Corner Pembroke Dock,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.61
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.74
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.4
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.7
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.68
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.71
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.9
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,36.94
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.61
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.53
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.4
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.9
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.2
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,29.2
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,65.25
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.58
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.89
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
605821,Bethany Corner Pembroke Dock,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.07
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.82
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.9
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.2
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.7
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.58
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
