Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,39.64
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.44
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.38
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.6
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.5
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.5
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.2
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,29.1
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,70.19
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.99
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.88
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
605821,Bethany Corner Pembroke Dock,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.61
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.87
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.43
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.1
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.52
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.91
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.2
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.9
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.53
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.9
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,38.24
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.35
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.41
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.8
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.6
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.4
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.9
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,29.2
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,73.9
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,60.25
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.87
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,129.3
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.4
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
605821,Bethany Corner Pembroke Dock,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.64
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.88
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.42
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.76
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.51
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.1
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.3
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,37.47
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.03
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.39
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.1
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.4
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.2
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,29.2
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.44
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.08
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.2
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
605821,Bethany Corner Pembroke Dock,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.71
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.57
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.79
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.5
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.89
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.98
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.3
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.3
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,35.15
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.64
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.86
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.8
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.0
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.7
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,29.0
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.89
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.87
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.62
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
605821,Bethany Corner Pembroke Dock,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.36
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.49
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.12
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.73
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.08
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.38
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.36
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.71
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.8
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.7
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.1
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,28.9
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.73
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.84
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.83
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
605821,Bethany Corner Pembroke Dock,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.42
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.81
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.16
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.18
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.17
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,42.66
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.38
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.17
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.9
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.4
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.4
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,28.9
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,70.4
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.88
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.07
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
605821,Bethany Corner Pembroke Dock,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.37
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.66
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.1
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.38
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.38
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.7
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.98
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.66
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.76
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.6
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.3
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.8
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.8
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,28.9
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,67.56
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.89
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.23
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
605821,Bethany Corner Pembroke Dock,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.33
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.47
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.05
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.65
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.39
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.7
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.2
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,39.04
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.54
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.95
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.3
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.0
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.5
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,28.7
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,70.53
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.86
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.3
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.3
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
605821,Bethany Corner Pembroke Dock,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.54
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.7
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.9
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.6
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.4
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.26
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.6
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.89
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.74
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,38.06
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.14
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.37
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.5
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.9
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.2
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,28.4
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
