Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,76.43
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.5
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.54
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.3
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
605821,Bethany Corner Pembroke Dock,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.03
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.16
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.7
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.27
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.09
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.1
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.7
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.75
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.75
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,36.44
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.17
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.11
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.1
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.9
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.4
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,28.2
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,81.5
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.56
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.75
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.4
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
605821,Bethany Corner Pembroke Dock,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.41
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.68
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.85
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.47
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.3
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.21
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.05
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.93
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.33
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.39
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.4
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.4
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.8
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,27.9
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,81.4
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.81
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.78
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.5
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
605821,Bethany Corner Pembroke Dock,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.03
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.18
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.1
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.45
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.58
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.85
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.34
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,41.61
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.65
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.64
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.8
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.2
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.2
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,27.7
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,80.95
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.6
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.95
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.2
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
605821,Bethany Corner Pembroke Dock,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.69
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.77
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.88
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.89
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.0
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.08
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.23
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,42.1
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.1
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.17
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,72.7
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,172.1
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.0
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.8
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,27.6
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,77.75
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.46
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.58
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.6
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
605821,Bethany Corner Pembroke Dock,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.11
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.63
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.6
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.22
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,41.75
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.19
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.32
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,79.8
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.0
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.6
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.0
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,27.3
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,80.6
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.94
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.5
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
605821,Bethany Corner Pembroke Dock,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.55
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.3
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.35
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.2
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.13
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.03
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.78
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,43.38
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.77
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.01
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,96.0
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.6
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.2
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.8
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,27.1
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,81.84
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.99
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.49
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,119.3
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.7
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
605821,Bethany Corner Pembroke Dock,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.58
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.91
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.8
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.17
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.08
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,41.78
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.8
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.92
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,70.4
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.6
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.7
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.9
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,26.9
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,78.82
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.27
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.49
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.8
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
605821,Bethany Corner Pembroke Dock,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.47
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.64
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.4
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.32
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.32
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.41
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.79
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.1
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.0
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.0
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.1
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,26.7
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,69.15
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.84
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.79
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
605821,Bethany Corner Pembroke Dock,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
