Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.22
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.83
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.9
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.2
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.57
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.22
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.08
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.9
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.8
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.4
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.5
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,26.7
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,67.64
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.73
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.61
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
605821,Bethany Corner Pembroke Dock,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.9
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.04
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.6
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.42
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.83
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.42
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.93
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.4
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.7
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.4
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,26.6
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,68.35
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.48
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.89
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
605821,Bethany Corner Pembroke Dock,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.2
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.03
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.0
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.84
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.53
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.59
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.93
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.3
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.9
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.7
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,26.5
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,70.18
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.94
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.27
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
605821,Bethany Corner Pembroke Dock,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.83
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.25
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.5
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.27
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.7
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.62
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.67
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.01
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.8
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.5
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.4
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,26.4
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,72.62
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.56
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.35
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.1
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
605821,Bethany Corner Pembroke Dock,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.34
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.58
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.3
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.19
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.01
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.25
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.78
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,68.9
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.2
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.2
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,26.3
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,72.85
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.71
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.13
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
605821,Bethany Corner Pembroke Dock,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.73
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.81
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.06
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.19
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.42
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.9
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.3
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.8
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,26.3
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,69.08
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.89
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.82
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
605821,Bethany Corner Pembroke Dock,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.68
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.91
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.03
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.8
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.33
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.99
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.38
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.11
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.3
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.1
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,26.3
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.39
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.33
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
605821,Bethany Corner Pembroke Dock,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.41
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.97
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.1
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.94
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.5
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.21
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.01
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.6
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.8
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.3
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,26.2
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,73.59
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.68
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.77
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.3
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
605821,Bethany Corner Pembroke Dock,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.56
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.49
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.7
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
