Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.99
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.65
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.37
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.98
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.65
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.7
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.5
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.5
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,26.1
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,64.05
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.47
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.17
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
605821,Bethany Corner Pembroke Dock,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.32
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.08
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.3
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.02
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.59
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.81
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.65
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.39
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.6
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.8
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.0
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,26.1
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,62.38
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.97
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.01
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
605821,Bethany Corner Pembroke Dock,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.63
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.16
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.7
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.19
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.74
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.99
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.9
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.7
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.7
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,26.1
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,55.51
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.83
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.91
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
605821,Bethany Corner Pembroke Dock,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.92
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.75
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.3
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.13
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.24
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.49
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.39
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.27
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.2
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.1
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.1
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,26.1
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,58.01
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.33
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.32
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
605821,Bethany Corner Pembroke Dock,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.22
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.91
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.9
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.63
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.55
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.48
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.48
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.1
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.4
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,26.0
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,54.35
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.77
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.08
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
605821,Bethany Corner Pembroke Dock,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.91
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.41
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.49
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.4
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.3
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.39
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.76
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.03
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.12
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.0
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.2
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,26.0
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,58.58
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.22
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.22
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
605821,Bethany Corner Pembroke Dock,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.46
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.32
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.35
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.52
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.82
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.4
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,26.0
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,54.47
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.78
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
605821,Bethany Corner Pembroke Dock,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.31
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.67
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.1
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.52
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.08
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.06
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.11
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.6
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,26.0
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,53.32
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.42
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.38
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
605821,Bethany Corner Pembroke Dock,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.47
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.99
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
