Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.34
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.64
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.54
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.3
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.8
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,26.0
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,54.82
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.66
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.61
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
605821,Bethany Corner Pembroke Dock,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.35
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.96
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.49
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.57
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.77
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.8
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.5
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,25.9
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,53.18
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.34
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.04
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
605821,Bethany Corner Pembroke Dock,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.79
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.93
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.04
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.93
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.43
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.7
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,25.9
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,50.39
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.66
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.8
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
605821,Bethany Corner Pembroke Dock,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.28
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.61
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.07
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.11
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.51
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.69
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.57
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.8
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,25.9
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,54.34
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.92
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.08
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
605821,Bethany Corner Pembroke Dock,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.89
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.68
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.5
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.86
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.21
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.67
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.32
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.5
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.7
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,25.8
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,53.62
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.24
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.5
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
605821,Bethany Corner Pembroke Dock,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.23
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.29
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.05
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.19
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.52
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.69
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.5
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.4
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,25.8
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,54.91
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.53
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.64
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
605821,Bethany Corner Pembroke Dock,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.69
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.74
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.26
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.92
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.38
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.33
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.7
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.5
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,25.7
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,58.36
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.16
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.73
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
605821,Bethany Corner Pembroke Dock,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.95
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.56
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.23
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.5
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.76
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.3
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.24
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.48
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.38
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.3
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.0
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.3
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,25.6
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,59.47
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.04
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.64
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
605821,Bethany Corner Pembroke Dock,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.3
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.6
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.52
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.92
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.09
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.57
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.72
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.5
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.7
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.8
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,25.6
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
