Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,51.07
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.63
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.99
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
605821,Bethany Corner Pembroke Dock,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.98
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.74
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.56
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.98
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.22
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.55
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.63
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.9
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.3
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,25.5
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,49.72
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.82
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.13
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
605821,Bethany Corner Pembroke Dock,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.18
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.36
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.26
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.67
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.93
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.61
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.9
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.6
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,25.4
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,54.05
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.54
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
605821,Bethany Corner Pembroke Dock,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.33
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.54
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.4
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.95
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.79
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.5
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.13
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.36
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.85
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.8
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.2
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,25.3
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,61.39
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.5
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.72
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
605821,Bethany Corner Pembroke Dock,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.99
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.06
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.0
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.58
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.14
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.94
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.55
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,75.5
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.9
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.4
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,25.3
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,63.33
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.48
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.98
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
605821,Bethany Corner Pembroke Dock,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.65
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.11
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.7
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.87
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.66
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.79
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.26
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,80.0
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.3
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.6
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,25.2
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,64.55
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.97
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.53
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
605821,Bethany Corner Pembroke Dock,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.89
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.31
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.92
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.78
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.17
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.45
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.9
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.1
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.5
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,25.1
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,61.32
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.76
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.36
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
605821,Bethany Corner Pembroke Dock,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.3
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.48
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.48
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.13
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.52
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.17
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.2
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.4
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.7
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,25.1
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,57.79
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.39
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
605821,Bethany Corner Pembroke Dock,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.47
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.21
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.6
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.72
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.46
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.7
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.85
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.5
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.2
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.9
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,25.1
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,57.04
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.12
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.77
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
605821,Bethany Corner Pembroke Dock,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
