Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.7
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.31
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.54
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.18
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.23
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.15
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.24
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.02
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.0
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.7
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.0
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,24.9
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,58.13
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.34
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.19
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
605821,Bethany Corner Pembroke Dock,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.82
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.63
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.28
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.79
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.48
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.52
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.99
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.15
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,79.0
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.4
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.1
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,24.8
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,59.65
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.85
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.58
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
605821,Bethany Corner Pembroke Dock,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.86
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.77
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.31
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.49
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.49
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.5
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.21
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.4
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.3
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,24.7
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,55.87
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.63
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.84
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
605821,Bethany Corner Pembroke Dock,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.19
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.22
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.98
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.19
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.25
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.96
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.26
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.1
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.1
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.0
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,24.6
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,55.99
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.03
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.49
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
605821,Bethany Corner Pembroke Dock,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.04
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.84
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.58
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.0
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.7
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.4
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,24.6
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,53.39
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.27
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.43
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
605821,Bethany Corner Pembroke Dock,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.46
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.83
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.89
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.54
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.58
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.66
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.45
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.4
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.8
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,24.5
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,55.87
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.2
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.03
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
605821,Bethany Corner Pembroke Dock,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.31
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.64
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.65
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.13
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.4
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.8
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.0
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,24.4
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,56.31
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.35
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.5
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
605821,Bethany Corner Pembroke Dock,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.77
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.89
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.33
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.65
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.72
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.73
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.93
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.05
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.8
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.9
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.6
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,24.2
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,53.62
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.68
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
605821,Bethany Corner Pembroke Dock,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.09
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.12
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.33
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.2
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.26
