Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.75
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.62
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.51
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.34
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,74.4
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.5
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.4
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,24.1
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,52.82
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.77
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.86
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
605821,Bethany Corner Pembroke Dock,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.15
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.08
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.3
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.42
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,37.22
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.93
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.02
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,88.1
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.1
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.5
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,24.1
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,60.06
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.15
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.22
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
605821,Bethany Corner Pembroke Dock,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.31
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.04
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.33
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.2
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.15
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.95
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.38
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.53
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.61
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.0
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.2
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.1
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,24.0
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,55.68
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,49.32
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.43
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
605821,Bethany Corner Pembroke Dock,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.46
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.73
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.58
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.26
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.19
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.09
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.4
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.0
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,23.9
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,53.29
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.2
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.4
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
605821,Bethany Corner Pembroke Dock,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.02
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.47
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.29
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.9
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.5
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.81
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.01
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.3
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.48
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.1
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.9
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,23.8
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,56.88
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,56.17
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.04
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
605821,Bethany Corner Pembroke Dock,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.84
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.43
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.61
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.5
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.87
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.77
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.26
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.89
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.97
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.18
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.4
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.4
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.7
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,23.7
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,58.52
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,53.37
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.29
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
605821,Bethany Corner Pembroke Dock,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.52
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.35
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.2
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.21
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.21
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.15
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.76
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.4
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.8
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,23.6
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,57.45
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.55
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.6
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
605821,Bethany Corner Pembroke Dock,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.53
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.68
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.6
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.7
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.99
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.99
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.3
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.1
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.5
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.93
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.84
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.98
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.6
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.7
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.0
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,23.5
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,61.61
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,53.9
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.57
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
605821,Bethany Corner Pembroke Dock,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.25
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.91
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.86
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
