Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.21
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.36
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.98
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.3
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.0
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,23.5
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,57.46
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.83
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.32
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
605821,Bethany Corner Pembroke Dock,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.32
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.95
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.8
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.79
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.99
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.67
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.47
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.74
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.9
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,23.5
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,51.96
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.39
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.5
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
605821,Bethany Corner Pembroke Dock,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.8
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.43
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.57
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.09
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.85
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.43
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.76
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.4
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.5
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,23.4
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,52.8
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.55
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.54
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
605821,Bethany Corner Pembroke Dock,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.11
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.95
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.09
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.6
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.89
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.41
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.01
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.67
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,70.0
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.7
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,23.4
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,51.85
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.4
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.49
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
605821,Bethany Corner Pembroke Dock,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.64
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.11
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.99
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.37
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.75
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.84
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.01
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.7
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.9
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,23.4
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.39
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.48
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.17
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
605821,Bethany Corner Pembroke Dock,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.04
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.23
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.47
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.89
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.97
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.55
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.65
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.8
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,23.4
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,51.55
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.05
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.94
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
605821,Bethany Corner Pembroke Dock,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.46
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.59
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.06
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.37
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.63
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.62
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.07
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.5
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.1
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,23.3
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,49.07
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.98
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.01
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
605821,Bethany Corner Pembroke Dock,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.95
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.97
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.2
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.1
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,82.2
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.8
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,23.3
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,48.79
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.73
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.64
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
605821,Bethany Corner Pembroke Dock,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.64
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.28
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.23
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.98
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.65
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.9
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.5
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,23.3
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
