Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,48.96
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.09
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.87
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
605821,Bethany Corner Pembroke Dock,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.12
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.58
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.39
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.28
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.36
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,80.4
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.3
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.7
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,23.3
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,49.82
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.37
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.05
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
605821,Bethany Corner Pembroke Dock,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.21
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.83
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.51
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.26
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,86.8
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.0
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,23.2
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,47.66
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.81
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.82
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
605821,Bethany Corner Pembroke Dock,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.33
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.75
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.49
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,76.2
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.0
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,23.2
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.25
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.91
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.12
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
605821,Bethany Corner Pembroke Dock,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.93
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.71
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,75.8
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.0
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,23.2
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.88
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.76
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.81
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
605821,Bethany Corner Pembroke Dock,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.84
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.77
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.57
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,75.6
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.6
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,23.3
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,44.94
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.98
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
605821,Bethany Corner Pembroke Dock,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.64
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.5
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,77.2
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.4
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,23.3
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.92
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.31
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
605821,Bethany Corner Pembroke Dock,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.34
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.74
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,82.3
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.0
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,23.4
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,43.87
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.9
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.57
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
605821,Bethany Corner Pembroke Dock,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.87
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.88
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,80.1
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.9
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,23.4
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
605821,Bethany Corner Pembroke Dock,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
