Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.08
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.2
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.31
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.26
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.2
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.3
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,23.4
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,44.85
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.12
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.21
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
605821,Bethany Corner Pembroke Dock,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.8
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.16
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.16
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,77.9
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.5
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,23.4
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,48.65
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.53
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,121.3
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
605821,Bethany Corner Pembroke Dock,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.98
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,74.6
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.7
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,23.5
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,40.5
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
605821,Bethany Corner Pembroke Dock,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.8
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,81.3
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.9
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,23.5
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,40.88
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
605821,Bethany Corner Pembroke Dock,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.96
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.43
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,82.2
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.3
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,23.6
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,40.65
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.7
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.81
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
605821,Bethany Corner Pembroke Dock,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.57
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.58
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,92.2
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.2
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,23.7
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,42.48
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.45
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.76
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
605821,Bethany Corner Pembroke Dock,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.8
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,84.7
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.4
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,23.8
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,42.32
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.11
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
605821,Bethany Corner Pembroke Dock,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.28
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,87.8
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.4
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,23.8
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,42.72
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.07
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
605821,Bethany Corner Pembroke Dock,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
