Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.97
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,89.6
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.1
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,23.9
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,42.58
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.65
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.27
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
605821,Bethany Corner Pembroke Dock,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.72
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.69
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,93.6
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.0
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,24.0
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,42.32
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
605821,Bethany Corner Pembroke Dock,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.65
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.65
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,95.0
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.8
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,24.1
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,41.8
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.88
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.25
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
605821,Bethany Corner Pembroke Dock,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.65
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.51
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.17
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,91.9
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.1
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,24.1
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,40.84
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.1
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
605821,Bethany Corner Pembroke Dock,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.66
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.45
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,86.1
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.9
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,24.2
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,42.02
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.48
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
605821,Bethany Corner Pembroke Dock,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.36
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,86.2
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.8
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,24.3
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,41.57
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.36
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
605821,Bethany Corner Pembroke Dock,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.41
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,88.4
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.9
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,24.3
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,42.78
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.75
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
605821,Bethany Corner Pembroke Dock,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.06
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,87.7
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.5
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,24.4
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.28
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.57
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
605821,Bethany Corner Pembroke Dock,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
