Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.44
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.36
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,87.7
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.2
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,24.5
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,41.37
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.24
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.99
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
605821,Bethany Corner Pembroke Dock,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.86
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,83.9
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.9
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,24.6
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,41.88
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.85
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
605821,Bethany Corner Pembroke Dock,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.2
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.75
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,89.8
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.5
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,24.7
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,44.76
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
605821,Bethany Corner Pembroke Dock,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.35
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,92.0
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.0
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,24.8
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,43.99
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.93
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.11
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
605821,Bethany Corner Pembroke Dock,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.81
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,90.6
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.7
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,24.9
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,41.89
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.7
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
605821,Bethany Corner Pembroke Dock,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.72
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.91
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,90.6
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.3
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,24.9
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,42.54
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
605821,Bethany Corner Pembroke Dock,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.64
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,92.1
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.2
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,25.0
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,43.64
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
605821,Bethany Corner Pembroke Dock,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.39
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.5
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.21
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,84.4
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.7
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,25.2
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,45.69
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.26
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
605821,Bethany Corner Pembroke Dock,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.04
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.17
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.19
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,85.1
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.0
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,25.3
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
