Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,46.79
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.2
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.79
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
605821,Bethany Corner Pembroke Dock,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.67
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.21
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,98.3
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.0
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,25.4
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,47.01
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.08
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
605821,Bethany Corner Pembroke Dock,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.24
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.92
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.67
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,88.3
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.6
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,25.5
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,45.75
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.2
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.96
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
605821,Bethany Corner Pembroke Dock,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.64
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.56
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,89.4
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.3
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,25.7
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,45.42
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.33
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
605821,Bethany Corner Pembroke Dock,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.2
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.61
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,89.5
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.9
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,25.8
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,45.09
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.24
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.26
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
605821,Bethany Corner Pembroke Dock,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.09
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,92.0
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.7
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,25.9
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,46.02
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.6
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
605821,Bethany Corner Pembroke Dock,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.14
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.74
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.76
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,89.2
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.7
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,26.0
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,45.69
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.25
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
605821,Bethany Corner Pembroke Dock,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.48
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.28
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.92
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.77
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,82.7
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.7
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,26.1
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,44.95
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.92
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
605821,Bethany Corner Pembroke Dock,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.08
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,86.0
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.6
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,26.2
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,44.67
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.3
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.83
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
605821,Bethany Corner Pembroke Dock,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
