Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.51
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.47
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,90.5
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.3
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,26.4
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,45.56
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.69
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
605821,Bethany Corner Pembroke Dock,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.83
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.32
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.19
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,77.6
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.8
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,26.5
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,46.1
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.81
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.55
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
605821,Bethany Corner Pembroke Dock,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.8
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.04
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.26
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,80.2
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.4
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,26.7
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.67
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,45.72
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.33
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.05
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
605821,Bethany Corner Pembroke Dock,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
